Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
