Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.76
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
774937,Belfry Road - Droitwich,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.46
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.01
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
774937,Belfry Road - Droitwich,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.75
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.52
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
774937,Belfry Road - Droitwich,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.49
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.69
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.37
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
774937,Belfry Road - Droitwich,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.18
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.19
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.3
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.51
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
774937,Belfry Road - Droitwich,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.35
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.64
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.12
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.64
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.85
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
774937,Belfry Road - Droitwich,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.27
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.61
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.8
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.51
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
774937,Belfry Road - Droitwich,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.55
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,148.6
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.26
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.28
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.68
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.28
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
774937,Belfry Road - Droitwich,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.75
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.11
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.68
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.5
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.23
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.99
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.91
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
774937,Belfry Road - Droitwich,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.21
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.9
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.41
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.62
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.8
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
