Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.1
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.82
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.41
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
774937,Belfry Road - Droitwich,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.59
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.7
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.4
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.16
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.0
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,195.6
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.89
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,72.39
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.95
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
774937,Belfry Road - Droitwich,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.61
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.68
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.0
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.71
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,69.5
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.69
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
774937,Belfry Road - Droitwich,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.17
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.26
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.38
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.0
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.45
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.14
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
774937,Belfry Road - Droitwich,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.01
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.5
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.92
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.78
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.71
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.0
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.9
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.31
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,72.11
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.32
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
774937,Belfry Road - Droitwich,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.38
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.26
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.47
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.35
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.7
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.59
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.58
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.39
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
774937,Belfry Road - Droitwich,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.52
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.58
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.82
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.21
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.88
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.48
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
774937,Belfry Road - Droitwich,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.7
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.64
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.24
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.84
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.4
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.7
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.48
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.23
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
774937,Belfry Road - Droitwich,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.86
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.07
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.63
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.35
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.47
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.85
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.8
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.75
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.01
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.32
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
774937,Belfry Road - Droitwich,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.73
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.35
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.84
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.6
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.11
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.5
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.2
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.18
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,77.01
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.33
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
774937,Belfry Road - Droitwich,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.86
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.18
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.63
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.42
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.98
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.6
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.09
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.98
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.78
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
774937,Belfry Road - Droitwich,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.24
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.19
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.8
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
