Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.17
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.44
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.08
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.8
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.36
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.57
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.24
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
774937,Belfry Road - Droitwich,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.03
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.6
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,139.0
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.75
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.6
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.64
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.13
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.21
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.11
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
774937,Belfry Road - Droitwich,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.92
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,171.0
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.46
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.91
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.08
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.6
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,190.3
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.25
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.43
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.14
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
774937,Belfry Road - Droitwich,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.86
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,43.17
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.59
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.04
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.71
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,49.52
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,209.6
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.13
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.17
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.37
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
774937,Belfry Road - Droitwich,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.58
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,42.84
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,189.5
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.76
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.96
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,190.6
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.84
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.28
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.81
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
774937,Belfry Road - Droitwich,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,44.82
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,188.2
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.54
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.41
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.34
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,196.4
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.8
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.5
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.34
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
774937,Belfry Road - Droitwich,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.56
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,43.83
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.24
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,184.8
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.06
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,50.04
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.3
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,212.9
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.11
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.99
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.4
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
774937,Belfry Road - Droitwich,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,44.13
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,185.5
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.06
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.29
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.2
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.31
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.44
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.79
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
774937,Belfry Road - Droitwich,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.6
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.49
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,152.4
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.72
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.52
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.8
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.33
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.97
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.61
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
774937,Belfry Road - Droitwich,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.27
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.81
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.71
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.8
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.16
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.66
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.11
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.89
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.82
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
774937,Belfry Road - Droitwich,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.47
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.98
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.73
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
