Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.45
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.76
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.22
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
774937,Belfry Road - Droitwich,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.11
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.42
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.63
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.0
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.3
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.64
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.48
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.1
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
774937,Belfry Road - Droitwich,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.56
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.3
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.71
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.43
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
774937,Belfry Road - Droitwich,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.96
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.21
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.33
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.51
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.49
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.98
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
774937,Belfry Road - Droitwich,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.93
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.79
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.0
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.35
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.84
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.92
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
774937,Belfry Road - Droitwich,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.07
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.77
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.14
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.97
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
774937,Belfry Road - Droitwich,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.51
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.38
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.97
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.25
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
774937,Belfry Road - Droitwich,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.69
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.86
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.18
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
774937,Belfry Road - Droitwich,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.51
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.65
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.1
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
774937,Belfry Road - Droitwich,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.43
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.72
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
774937,Belfry Road - Droitwich,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.44
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.78
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.5
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.2
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
774937,Belfry Road - Droitwich,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-02-27T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-27T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.64
774937,Belfry Road - Droitwich,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-02-27T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-27T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
