Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
774937,Belfry Road - Droitwich,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.91
774937,Belfry Road - Droitwich,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.62
774937,Belfry Road - Droitwich,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
774937,Belfry Road - Droitwich,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.47
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.38
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.96
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.09
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.01
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
774937,Belfry Road - Droitwich,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.15
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.7
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.45
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
774937,Belfry Road - Droitwich,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.33
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.78
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
774937,Belfry Road - Droitwich,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.45
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.76
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.79
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.4
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
774937,Belfry Road - Droitwich,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.55
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.1
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.68
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
774937,Belfry Road - Droitwich,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.05
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.15
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.61
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
774937,Belfry Road - Droitwich,2023-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.05
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.05
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.39
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.79
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
774937,Belfry Road - Droitwich,2023-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.47
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.64
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
774937,Belfry Road - Droitwich,2023-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
774937,Belfry Road - Droitwich,2023-02-27T12:20:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.4
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.8
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.91
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
774937,Belfry Road - Droitwich,2023-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.06
