Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.26
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.74
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
774937,Belfry Road - Droitwich,2023-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.5
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.51
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.62
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
774937,Belfry Road - Droitwich,2023-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.82
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.95
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.17
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
774937,Belfry Road - Droitwich,2023-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.86
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.62
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.26
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
774937,Belfry Road - Droitwich,2023-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.04
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.86
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.49
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.72
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
774937,Belfry Road - Droitwich,2023-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.43
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.1
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.79
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
774937,Belfry Road - Droitwich,2023-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.26
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
774937,Belfry Road - Droitwich,2023-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.43
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.09
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.61
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
774937,Belfry Road - Droitwich,2023-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.72
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.88
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.22
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.64
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
774937,Belfry Road - Droitwich,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.07
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.44
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.88
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
774937,Belfry Road - Droitwich,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.09
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
