Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.74
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
774937,Belfry Road - Droitwich,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.82
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.06
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.16
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
774937,Belfry Road - Droitwich,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.42
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
774937,Belfry Road - Droitwich,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.05
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.76
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.68
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
774937,Belfry Road - Droitwich,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.36
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.41
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.12
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.13
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.69
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
774937,Belfry Road - Droitwich,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.6
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.64
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.37
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.94
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.65
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.32
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.67
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.27
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.73
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.58
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.38
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.41
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.44
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.2
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
774937,Belfry Road - Droitwich,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.57
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.39
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
774937,Belfry Road - Droitwich,2023-02-27T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-27T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
774937,Belfry Road - Droitwich,2023-02-27T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-27T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.64
