Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,transformer,,Temperature,C,13.3
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,transformer,,Temperature,C,13.2
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,transformer,,Temperature,C,13.2
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,transformer,,Temperature,C,13.2
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,transformer,,Temperature,C,13.3
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,transformer,,Temperature,C,13.3
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,transformer,,Temperature,C,13.3
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,transformer,,Temperature,C,13.3
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,transformer,,Temperature,C,13.4
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,transformer,,Temperature,C,13.4
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
