Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,transformer,,Temperature,C,13.5
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,transformer,,Temperature,C,13.7
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,transformer,,Temperature,C,13.7
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,transformer,,Temperature,C,13.7
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,transformer,,Temperature,C,13.7
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
