Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
