Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
774937,Belfry Road - Droitwich,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.68
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
774937,Belfry Road - Droitwich,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.17
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
774937,Belfry Road - Droitwich,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.48
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
774937,Belfry Road - Droitwich,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.89
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.89
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
774937,Belfry Road - Droitwich,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.98
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.44
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
774937,Belfry Road - Droitwich,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.34
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.18
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
774937,Belfry Road - Droitwich,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.3
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.69
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.17
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.59
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.67
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
774937,Belfry Road - Droitwich,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.13
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.59
