Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.59
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.8
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
774937,Belfry Road - Droitwich,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.89
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.94
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.8
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
774937,Belfry Road - Droitwich,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.4
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.08
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
774937,Belfry Road - Droitwich,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.18
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.95
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.34
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.79
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
774937,Belfry Road - Droitwich,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.23
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.36
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.93
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.17
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.21
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
774937,Belfry Road - Droitwich,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.56
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.11
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.47
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.72
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.23
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
774937,Belfry Road - Droitwich,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.08
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.57
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.75
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.36
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.97
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.15
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
774937,Belfry Road - Droitwich,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.0
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.3
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.39
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.59
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
774937,Belfry Road - Droitwich,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.97
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,157.6
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.3
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.76
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.78
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.36
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.17
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
774937,Belfry Road - Droitwich,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.8
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.92
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.37
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.03
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.19
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.49
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.7
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.31
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
