Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.02
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.48
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.49
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
774937,Belfry Road - Droitwich,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.73
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.61
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.27
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.19
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.7
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.29
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.78
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.26
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
774937,Belfry Road - Droitwich,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.52
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.27
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.34
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.69
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.25
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
774937,Belfry Road - Droitwich,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.72
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.61
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.09
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.05
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.26
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.99
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
774937,Belfry Road - Droitwich,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.38
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.56
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.37
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.1
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.75
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.19
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.62
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.79
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.22
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
774937,Belfry Road - Droitwich,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.96
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.76
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.72
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.26
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.77
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.44
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
774937,Belfry Road - Droitwich,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.98
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.48
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.82
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.14
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.32
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.63
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.16
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.92
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
774937,Belfry Road - Droitwich,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.88
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.85
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.36
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.9
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.8
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.19
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.12
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.66
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
774937,Belfry Road - Droitwich,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.34
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.38
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.51
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.34
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.56
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.89
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.61
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
774937,Belfry Road - Droitwich,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.1
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.4
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.27
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.5
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.72
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.17
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.38
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
774937,Belfry Road - Droitwich,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.62
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.0
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,149.2
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.58
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.6
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.04
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.81
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.75
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
774937,Belfry Road - Droitwich,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
