Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.34
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.51
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.4
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.21
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.95
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.19
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
774937,Belfry Road - Droitwich,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.57
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.15
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.36
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.22
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.3
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.06
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.42
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.06
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
774937,Belfry Road - Droitwich,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.59
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.04
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.1
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,149.6
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.51
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.8
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.94
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.4
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.44
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.12
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.34
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
774937,Belfry Road - Droitwich,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.4
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.83
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.52
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.98
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.7
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.49
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.03
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.04
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
774937,Belfry Road - Droitwich,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.18
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.4
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.68
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.86
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.3
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.7
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.43
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.71
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
774937,Belfry Road - Droitwich,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.79
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.13
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.54
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.81
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.89
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.25
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.79
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.1
774937,Belfry Road - Droitwich,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.29
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.69
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.55
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.01
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.94
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.86
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.2
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
774937,Belfry Road - Droitwich,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.16
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.17
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.45
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.81
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.04
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.45
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.86
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
774937,Belfry Road - Droitwich,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.17
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.89
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.1
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.49
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.89
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.97
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
774937,Belfry Road - Droitwich,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.03
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.19
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.24
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.17
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.83
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.6
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
774937,Belfry Road - Droitwich,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.45
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.9
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
