Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.31
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.1
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
774937,Belfry Road - Droitwich,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.86
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.98
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.73
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.65
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
774937,Belfry Road - Droitwich,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.44
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.05
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.49
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.4
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.32
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.66
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.53
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.35
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.04
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.11
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.05
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.84
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.81
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
774937,Belfry Road - Droitwich,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.92
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.8
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.99
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
774937,Belfry Road - Droitwich,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.71
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.62
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
774937,Belfry Road - Droitwich,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.08
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.04
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.04
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.73
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
774937,Belfry Road - Droitwich,2023-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
