Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.93
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.6
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.54
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
774937,Belfry Road - Droitwich,2023-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.79
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.81
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
774937,Belfry Road - Droitwich,2023-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.27
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.99
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
774937,Belfry Road - Droitwich,2023-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.64
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.17
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
774937,Belfry Road - Droitwich,2023-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.43
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.34
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
774937,Belfry Road - Droitwich,2023-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.21
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.9
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.17
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
774937,Belfry Road - Droitwich,2023-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.3
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
774937,Belfry Road - Droitwich,2023-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.58
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.25
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.48
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
774937,Belfry Road - Droitwich,2023-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.45
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
