Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.72
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.31
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.04
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
774937,Belfry Road - Droitwich,2023-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.36
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.05
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
774937,Belfry Road - Droitwich,2023-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.22
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.56
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
774937,Belfry Road - Droitwich,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.36
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
774937,Belfry Road - Droitwich,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.87
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.8
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.8
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
774937,Belfry Road - Droitwich,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.73
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.54
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
774937,Belfry Road - Droitwich,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.2
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.37
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
774937,Belfry Road - Droitwich,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.36
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.97
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
774937,Belfry Road - Droitwich,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.69
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.56
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.93
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.51
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
774937,Belfry Road - Droitwich,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
