Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.89
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
774937,Belfry Road - Droitwich,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.42
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.78
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.23
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.2
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.7
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.73
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.44
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
774937,Belfry Road - Droitwich,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.65
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.48
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.5
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
774937,Belfry Road - Droitwich,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.16
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.4
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
774937,Belfry Road - Droitwich,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.22
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.17
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.23
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
774937,Belfry Road - Droitwich,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.91
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.48
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.94
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.91
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.32
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.0
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.32
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.85
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.11
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.36
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.54
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.04
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
774937,Belfry Road - Droitwich,2023-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.15
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.09
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.68
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
774937,Belfry Road - Droitwich,2023-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.98
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.97
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.86
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
774937,Belfry Road - Droitwich,2023-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
