Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
