Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
