Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
