Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.15
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
774937,Belfry Road - Droitwich,2023-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.02
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.81
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.3
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
774937,Belfry Road - Droitwich,2023-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.01
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.91
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
774937,Belfry Road - Droitwich,2023-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.17
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.37
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
774937,Belfry Road - Droitwich,2023-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.12
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.22
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.67
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.71
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
774937,Belfry Road - Droitwich,2023-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.05
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.35
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
774937,Belfry Road - Droitwich,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.48
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.6
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.09
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.12
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
774937,Belfry Road - Droitwich,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.29
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.23
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.76
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.78
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.59
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.56
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.25
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
