Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.12
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.42
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.3
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.91
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.39
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.77
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.1
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.12
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.53
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
774937,Belfry Road - Droitwich,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.57
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.3
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.56
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.3
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.82
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.38
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.25
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.17
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
774937,Belfry Road - Droitwich,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.66
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.54
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.64
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.56
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.03
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.25
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
774937,Belfry Road - Droitwich,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.77
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.17
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.19
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.38
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.62
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.43
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
774937,Belfry Road - Droitwich,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.89
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.73
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.35
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.03
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.84
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.86
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.69
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
774937,Belfry Road - Droitwich,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.21
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.98
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.82
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.6
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.15
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.27
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
774937,Belfry Road - Droitwich,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.68
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.56
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.51
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.57
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.77
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
774937,Belfry Road - Droitwich,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.91
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.51
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.35
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.61
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.05
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.97
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.86
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
774937,Belfry Road - Droitwich,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.74
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.15
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.4
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
