Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.91
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.74
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.37
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
774937,Belfry Road - Droitwich,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.6
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.05
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.17
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.9
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.9
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.32
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.08
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
774937,Belfry Road - Droitwich,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.89
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.95
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.88
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.57
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.44
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.66
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.66
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
774937,Belfry Road - Droitwich,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.56
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.98
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.93
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.39
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.88
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.73
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.77
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
774937,Belfry Road - Droitwich,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.3
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.75
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.79
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.61
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.7
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.06
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.88
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
774937,Belfry Road - Droitwich,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.91
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.49
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.87
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.99
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.75
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.32
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.2
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.44
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.16
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.21
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
774937,Belfry Road - Droitwich,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.6
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.89
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.2
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,165.8
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.09
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.97
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.05
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.1
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.59
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.27
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.9
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
774937,Belfry Road - Droitwich,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.84
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.69
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,151.4
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.5
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.95
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.3
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.5
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.9
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.07
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.48
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
774937,Belfry Road - Droitwich,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.52
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.11
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.42
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.36
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.84
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.98
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.7
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.63
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.02
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.27
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
774937,Belfry Road - Droitwich,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.05
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.07
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.25
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,172.6
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.31
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.73
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.3
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.4
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.61
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.35
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.82
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
774937,Belfry Road - Droitwich,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.15
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,43.5
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,182.3
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.11
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.86
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.2
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.4
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.85
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.89
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.09
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
