Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.6
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
774937,Belfry Road - Droitwich,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,42.95
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,178.5
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.06
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.38
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,201.6
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.74
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.35
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.56
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
774937,Belfry Road - Droitwich,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.96
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.0
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,163.5
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.72
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.84
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.4
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.1
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.64
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.65
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.51
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
774937,Belfry Road - Droitwich,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.47
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.61
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.46
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.85
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.9
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.74
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.78
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.44
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
774937,Belfry Road - Droitwich,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.93
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.61
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.5
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.72
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.21
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.9
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.34
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.44
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.92
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
774937,Belfry Road - Droitwich,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.66
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.99
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.76
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.55
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.9
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.09
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.45
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.92
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
774937,Belfry Road - Droitwich,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.09
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.45
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.88
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.78
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.1
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.86
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.18
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.34
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
774937,Belfry Road - Droitwich,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.94
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.22
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.77
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.29
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.59
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.44
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
774937,Belfry Road - Droitwich,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.8
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.82
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.56
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.47
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.45
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.11
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
774937,Belfry Road - Droitwich,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.63
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.9
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.22
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.83
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.78
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
774937,Belfry Road - Droitwich,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.35
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.69
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.71
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.27
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.59
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.5
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
774937,Belfry Road - Droitwich,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.22
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.7
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
