Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.63
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.48
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.81
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
774937,Belfry Road - Droitwich,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.91
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.06
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
774937,Belfry Road - Droitwich,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.74
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.31
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.46
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
774937,Belfry Road - Droitwich,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.21
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.06
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
774937,Belfry Road - Droitwich,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.52
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
774937,Belfry Road - Droitwich,2023-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.41
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
774937,Belfry Road - Droitwich,2023-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.11
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.18
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.82
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.32
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.02
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.82
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.98
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.37
774937,Belfry Road - Droitwich,2023-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.34
