Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
774937,Belfry Road - Droitwich,2023-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.08
774937,Belfry Road - Droitwich,2023-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
774937,Belfry Road - Droitwich,2023-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.52
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.67
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
774937,Belfry Road - Droitwich,2023-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.74
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.48
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
774937,Belfry Road - Droitwich,2023-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.87
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.5
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.85
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.92
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.13
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
774937,Belfry Road - Droitwich,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.28
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.42
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.31
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.42
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.51
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.55
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
774937,Belfry Road - Droitwich,2023-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.31
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.51
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
774937,Belfry Road - Droitwich,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
