Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
774937,Belfry Road - Droitwich,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.46
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.43
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.94
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.58
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.8
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.37
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
774937,Belfry Road - Droitwich,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.16
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.92
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.7
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.64
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
774937,Belfry Road - Droitwich,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.54
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.92
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.14
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
774937,Belfry Road - Droitwich,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.26
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.41
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.62
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.81
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
774937,Belfry Road - Droitwich,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.69
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.07
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.99
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.66
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
774937,Belfry Road - Droitwich,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.1
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.8
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.41
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.37
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
774937,Belfry Road - Droitwich,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.77
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
774937,Belfry Road - Droitwich,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.26
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
774937,Belfry Road - Droitwich,2023-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.86
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
