Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.39
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
