Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-01T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-01T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-01T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-01T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-03-01T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-03-01T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-01T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-01T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-01T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-01T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
774937,Belfry Road - Droitwich,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-03-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
