Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
774937,Belfry Road - Droitwich,2023-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
774937,Belfry Road - Droitwich,2023-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-03-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-03-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-03-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.66
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-03-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-03-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
774937,Belfry Road - Droitwich,2023-03-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
774937,Belfry Road - Droitwich,2023-03-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
