Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.19
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
774937,Belfry Road - Droitwich,2023-03-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.54
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.78
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.84
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-03-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.53
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.24
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.78
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.92
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
774937,Belfry Road - Droitwich,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.95
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.23
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.99
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
774937,Belfry Road - Droitwich,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.21
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.86
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.58
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.13
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
774937,Belfry Road - Droitwich,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.64
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.81
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.62
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.73
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.2
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.71
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.8
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,64.25
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.49
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
774937,Belfry Road - Droitwich,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.4
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.55
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.28
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.87
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.14
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.18
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.12
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.0
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.73
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.02
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
774937,Belfry Road - Droitwich,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.44
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.8
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.9
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
