Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.5
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.32
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.49
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
774937,Belfry Road - Droitwich,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.94
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.85
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.03
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.61
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.18
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
774937,Belfry Road - Droitwich,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.77
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.48
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.22
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.11
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.7
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.08
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
774937,Belfry Road - Droitwich,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.21
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.71
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.51
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.12
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.66
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
774937,Belfry Road - Droitwich,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.87
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.29
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.09
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.43
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.45
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.11
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
774937,Belfry Road - Droitwich,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.04
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.17
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.9
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.27
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,70.8
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.24
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.83
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
774937,Belfry Road - Droitwich,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.5
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.39
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.5
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.1
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.79
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.56
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
774937,Belfry Road - Droitwich,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.39
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.93
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.18
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.7
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.3
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.39
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.27
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
774937,Belfry Road - Droitwich,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.67
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.68
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.73
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.5
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.58
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.86
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.45
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
774937,Belfry Road - Droitwich,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.01
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.14
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.5
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.86
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,54.64
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,230.1
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.5
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.24
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.74
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
774937,Belfry Road - Droitwich,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.36
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.14
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.02
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.79
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,205.8
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.13
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.17
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.14
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
774937,Belfry Road - Droitwich,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.18
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.3
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.37
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.15
