Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.25
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.1
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.14
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.13
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.11
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
774937,Belfry Road - Droitwich,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.61
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.02
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.35
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.34
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.96
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.0
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.0
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.87
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.23
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.93
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
774937,Belfry Road - Droitwich,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,43.71
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.57
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,183.0
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.04
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.85
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.45
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.3
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.07
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.21
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.7
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
774937,Belfry Road - Droitwich,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.24
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.09
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,168.8
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.13
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.41
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.12
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.1
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.45
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.94
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.64
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
774937,Belfry Road - Droitwich,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.96
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.26
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.68
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.99
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.27
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.76
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.45
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.68
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
774937,Belfry Road - Droitwich,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.6
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.83
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.23
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.46
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.38
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.5
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.9
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,78.37
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.14
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.13
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
774937,Belfry Road - Droitwich,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.56
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.63
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.03
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,157.5
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.14
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.59
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.42
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.5
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.7
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.96
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.3
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.62
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
774937,Belfry Road - Droitwich,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.09
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.37
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.46
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.25
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.42
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.0
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.5
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.4
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.44
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.89
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.45
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
774937,Belfry Road - Droitwich,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.67
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.35
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.46
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.5
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.4
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.34
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.06
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.76
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
774937,Belfry Road - Droitwich,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.26
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.13
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.64
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.27
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.37
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.69
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.23
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.21
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
774937,Belfry Road - Droitwich,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.53
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.61
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.12
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.62
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.5
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.4
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
