Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.38
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.45
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.09
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
774937,Belfry Road - Droitwich,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.37
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.51
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.66
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.8
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.8
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.36
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.43
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
774937,Belfry Road - Droitwich,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.99
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.4
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.1
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.54
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.3
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.53
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.3
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.27
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
774937,Belfry Road - Droitwich,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.41
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.66
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.13
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.42
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.46
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.06
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
774937,Belfry Road - Droitwich,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.41
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.41
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.14
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.16
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.84
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.39
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
774937,Belfry Road - Droitwich,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.12
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.31
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.43
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.3
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.91
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
774937,Belfry Road - Droitwich,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.32
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.72
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
774937,Belfry Road - Droitwich,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.08
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.57
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.06
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.33
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
774937,Belfry Road - Droitwich,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.51
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.06
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-03-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-03-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-03-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
