Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
774937,Belfry Road - Droitwich,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.32
774937,Belfry Road - Droitwich,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-03-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
774937,Belfry Road - Droitwich,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.06
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
774937,Belfry Road - Droitwich,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.87
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
774937,Belfry Road - Droitwich,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
774937,Belfry Road - Droitwich,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.55
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.93
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
774937,Belfry Road - Droitwich,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.2
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.1
774937,Belfry Road - Droitwich,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-03-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
