Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.8
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.57
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.6
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
774937,Belfry Road - Droitwich,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.3
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.26
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.38
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.45
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.57
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.04
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
774937,Belfry Road - Droitwich,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.42
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.61
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.02
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
774937,Belfry Road - Droitwich,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.55
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.41
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.71
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
774937,Belfry Road - Droitwich,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.14
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.13
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.65
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.2
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
774937,Belfry Road - Droitwich,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.83
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.69
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
774937,Belfry Road - Droitwich,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.38
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.28
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.22
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.03
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
774937,Belfry Road - Droitwich,2023-03-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.63
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.83
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.88
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.99
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.08
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
774937,Belfry Road - Droitwich,2023-03-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.17
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
