Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.37
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.37
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.55
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
774937,Belfry Road - Droitwich,2023-03-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.61
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.8
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.47
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
774937,Belfry Road - Droitwich,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.0
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.02
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
774937,Belfry Road - Droitwich,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-03-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-03-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
