Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-03-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-03-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-03-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-03-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-03-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-03-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
