Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-03-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-03-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-03-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-03-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
