Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-03-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-03-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-03-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-03-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-03-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-03-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.97
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.14
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
