Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.41
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.38
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.26
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
774937,Belfry Road - Droitwich,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.48
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.16
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.92
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.81
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
774937,Belfry Road - Droitwich,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.78
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.78
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.85
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.03
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
774937,Belfry Road - Droitwich,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.15
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.81
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.2
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
774937,Belfry Road - Droitwich,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.08
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.01
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.7
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.94
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.77
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
774937,Belfry Road - Droitwich,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.72
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.52
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.03
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
774937,Belfry Road - Droitwich,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.48
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.86
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.52
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.83
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.31
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
774937,Belfry Road - Droitwich,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.03
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.68
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.8
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.44
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.88
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
774937,Belfry Road - Droitwich,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.45
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.8
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.9
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.56
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.53
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.46
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
774937,Belfry Road - Droitwich,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.7
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.1
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.97
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.02
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.72
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.77
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
774937,Belfry Road - Droitwich,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.76
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.2
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.91
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.5
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
