Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.54
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,66.32
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.77
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
774937,Belfry Road - Droitwich,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.43
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,158.4
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.01
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.62
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.59
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
774937,Belfry Road - Droitwich,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,48.49
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,200.0
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.28
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.62
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.9
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,78.76
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.02
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
774937,Belfry Road - Droitwich,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,43.31
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,180.2
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.15
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.28
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.9
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.14
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,75.55
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.58
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
774937,Belfry Road - Droitwich,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.44
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.98
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.64
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.3
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.91
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.47
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.2
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
774937,Belfry Road - Droitwich,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.66
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.17
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.6
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.02
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.26
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.2
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.96
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.93
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
774937,Belfry Road - Droitwich,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.76
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.79
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.64
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.85
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.14
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.8
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.64
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.66
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.34
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
774937,Belfry Road - Droitwich,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.12
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.62
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.19
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.71
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.89
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.6
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.73
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.28
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.73
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
774937,Belfry Road - Droitwich,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.3
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.51
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.4
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.66
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.14
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.13
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.24
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.86
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
774937,Belfry Road - Droitwich,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.48
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.24
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.32
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.98
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.49
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.35
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
774937,Belfry Road - Droitwich,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.85
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.66
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.8
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.18
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.76
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.0
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.8
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.82
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.46
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.04
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
774937,Belfry Road - Droitwich,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.81
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
