Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.26
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.22
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.4
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.63
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.71
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.86
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
774937,Belfry Road - Droitwich,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.87
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.33
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.12
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.7
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.4
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.37
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.57
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.9
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
774937,Belfry Road - Droitwich,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.6
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.09
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.87
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.96
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.8
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.87
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.93
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.23
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
774937,Belfry Road - Droitwich,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.91
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.4
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.2
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.2
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.98
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.4
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.4
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.86
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.2
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.51
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
774937,Belfry Road - Droitwich,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.75
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.98
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.8
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.09
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.52
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.51
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.04
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.5
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
774937,Belfry Road - Droitwich,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.95
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.51
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.14
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.4
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.6
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
774937,Belfry Road - Droitwich,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.04
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.63
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.35
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.06
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
774937,Belfry Road - Droitwich,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.31
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.23
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.35
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.17
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
774937,Belfry Road - Droitwich,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.7
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.7
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.88
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.9
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.58
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.89
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
774937,Belfry Road - Droitwich,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.69
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.28
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.21
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.7
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.03
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.47
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.61
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
774937,Belfry Road - Droitwich,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.9
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.3
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
