Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.74
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.09
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.04
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
774937,Belfry Road - Droitwich,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.07
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.9
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.93
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.49
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.34
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.84
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
774937,Belfry Road - Droitwich,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.72
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.36
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.2
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.9
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.97
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.85
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.47
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
774937,Belfry Road - Droitwich,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.6
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.84
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.17
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.58
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.9
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.28
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.2
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.97
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
774937,Belfry Road - Droitwich,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.47
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.82
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.37
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.9
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.01
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.18
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.04
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
774937,Belfry Road - Droitwich,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.74
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.57
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.1
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.99
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.03
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
774937,Belfry Road - Droitwich,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.94
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.55
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.79
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.8
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
774937,Belfry Road - Droitwich,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.44
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.74
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.51
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.99
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.99
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.16
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
774937,Belfry Road - Droitwich,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.46
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.44
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.67
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.15
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.09
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
774937,Belfry Road - Droitwich,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.18
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.57
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.03
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
774937,Belfry Road - Droitwich,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.04
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.79
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.35
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
774937,Belfry Road - Droitwich,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-03-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-03-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
