Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
774937,Belfry Road - Droitwich,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.6
774937,Belfry Road - Droitwich,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.74
774937,Belfry Road - Droitwich,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
774937,Belfry Road - Droitwich,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.43
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.96
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.03
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
774937,Belfry Road - Droitwich,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.12
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.06
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.86
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.33
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.09
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
774937,Belfry Road - Droitwich,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.42
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.33
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.48
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
774937,Belfry Road - Droitwich,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.82
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.86
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.81
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.7
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.19
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.83
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.2
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.73
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.46
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.04
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.35
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
774937,Belfry Road - Droitwich,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.81
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.36
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.65
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
774937,Belfry Road - Droitwich,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.25
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.38
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
