Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.19
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.97
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.66
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
774937,Belfry Road - Droitwich,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.61
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.78
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.54
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.82
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.07
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
774937,Belfry Road - Droitwich,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.1
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.41
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.21
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
774937,Belfry Road - Droitwich,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.85
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.91
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.54
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.97
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.02
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.95
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.19
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.4
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
774937,Belfry Road - Droitwich,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.48
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.37
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.07
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.07
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
774937,Belfry Road - Droitwich,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
