Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.32
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.83
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
774937,Belfry Road - Droitwich,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.99
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.19
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.9
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
774937,Belfry Road - Droitwich,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.76
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.94
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
774937,Belfry Road - Droitwich,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.5
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.98
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.19
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
774937,Belfry Road - Droitwich,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.88
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.1
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.01
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.45
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,185.6
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.36
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.84
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
774937,Belfry Road - Droitwich,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.5
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.75
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.6
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.89
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.55
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
774937,Belfry Road - Droitwich,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.1
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.11
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.56
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
774937,Belfry Road - Droitwich,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.49
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.93
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.89
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
774937,Belfry Road - Droitwich,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.17
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.69
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.97
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
774937,Belfry Road - Droitwich,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.55
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.55
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.85
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
774937,Belfry Road - Droitwich,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
