Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.56
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.17
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.22
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.04
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
774937,Belfry Road - Droitwich,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.7
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.07
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.48
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,204.2
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.72
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.83
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,60.7
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
774937,Belfry Road - Droitwich,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.82
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.14
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.21
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
774937,Belfry Road - Droitwich,2023-03-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.88
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.73
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.31
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.95
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
774937,Belfry Road - Droitwich,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.53
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.49
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.86
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
774937,Belfry Road - Droitwich,2023-03-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.87
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.94
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.64
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.36
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
774937,Belfry Road - Droitwich,2023-03-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.23
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.09
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.95
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.15
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
774937,Belfry Road - Droitwich,2023-03-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.59
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,60.52
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.22
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
774937,Belfry Road - Droitwich,2023-03-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.83
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.67
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.69
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
774937,Belfry Road - Droitwich,2023-03-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.18
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.08
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
774937,Belfry Road - Droitwich,2023-03-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
