Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-03-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-03-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.79
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-03-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,transformer,,Temperature,C,15.8
