Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-03-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-03-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-03-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-03-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-03-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-03-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-03-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-03-03T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-03T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-03T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-03T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-03T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-03-03T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-03-03T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-03T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
