Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.79
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.85
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.87
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.37
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
774937,Belfry Road - Droitwich,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.73
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.96
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.72
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.19
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
774937,Belfry Road - Droitwich,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.36
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.45
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.62
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.53
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
774937,Belfry Road - Droitwich,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.39
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.23
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.04
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.72
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
774937,Belfry Road - Droitwich,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.75
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.41
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.03
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.5
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.7
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.03
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.07
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
774937,Belfry Road - Droitwich,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.28
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.81
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.4
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.68
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.81
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.33
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
774937,Belfry Road - Droitwich,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.47
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.36
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.74
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.22
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.0
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.98
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.69
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.62
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
774937,Belfry Road - Droitwich,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.35
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.86
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.9
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.3
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.87
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.35
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
774937,Belfry Road - Droitwich,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.34
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.21
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.6
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.96
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.28
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.77
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
774937,Belfry Road - Droitwich,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.03
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.4
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.55
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.2
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.31
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.29
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.09
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
774937,Belfry Road - Droitwich,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.84
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.38
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.42
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.5
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
