Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.62
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.2
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.92
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
774937,Belfry Road - Droitwich,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.89
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.07
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.32
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.22
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.85
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.62
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.42
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.08
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
774937,Belfry Road - Droitwich,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.45
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.97
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.68
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.6
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.71
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.92
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.73
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
774937,Belfry Road - Droitwich,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.73
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.07
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.96
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.64
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.7
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.28
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.61
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.17
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
774937,Belfry Road - Droitwich,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.87
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.49
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.05
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.69
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,194.3
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.83
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.92
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.41
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
774937,Belfry Road - Droitwich,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.08
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.29
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.41
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,56.62
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,238.9
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.17
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.5
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,87.45
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
774937,Belfry Road - Droitwich,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.87
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.11
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.88
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.19
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.6
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.02
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.48
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.93
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
774937,Belfry Road - Droitwich,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.41
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.01
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.09
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.6
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.96
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.46
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.86
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
774937,Belfry Road - Droitwich,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.0
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.54
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.14
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.39
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.1
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,206.0
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.45
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.47
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.81
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
774937,Belfry Road - Droitwich,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.39
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.38
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.49
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.0
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,207.0
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.67
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.35
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.5
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
774937,Belfry Road - Droitwich,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.45
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.2
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.2
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.7
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.27
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.72
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.36
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
774937,Belfry Road - Droitwich,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.66
