Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.51
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,50.07
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,213.7
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.33
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.86
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.69
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
774937,Belfry Road - Droitwich,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.38
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.39
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.54
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.1
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.22
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.58
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.79
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
774937,Belfry Road - Droitwich,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.07
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.05
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.8
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.0
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.7
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.31
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.2
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.12
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
774937,Belfry Road - Droitwich,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.47
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.04
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.02
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.34
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.6
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.86
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.49
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.02
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
774937,Belfry Road - Droitwich,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.41
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.93
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.22
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,186.7
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.38
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.72
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.24
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
774937,Belfry Road - Droitwich,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.31
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.88
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.48
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.33
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.75
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.76
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
774937,Belfry Road - Droitwich,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.98
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.11
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.06
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.33
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.8
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.87
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.09
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.43
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
774937,Belfry Road - Droitwich,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.2
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.5
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.61
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.08
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.0
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.01
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.09
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.21
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
774937,Belfry Road - Droitwich,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.09
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.85
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.76
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.0
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.17
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.64
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.73
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
774937,Belfry Road - Droitwich,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.27
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.85
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.9
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.2
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.66
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.43
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.08
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
774937,Belfry Road - Droitwich,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.92
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.22
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
