Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.14
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.91
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.34
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
774937,Belfry Road - Droitwich,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.45
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.73
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.78
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.98
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.85
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.91
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
774937,Belfry Road - Droitwich,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.75
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.2
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.38
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.12
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.38
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
774937,Belfry Road - Droitwich,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.85
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.4
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.1
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.18
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.78
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
774937,Belfry Road - Droitwich,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.07
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.7
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.71
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.71
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.76
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
774937,Belfry Road - Droitwich,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.43
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.67
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.33
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
774937,Belfry Road - Droitwich,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.24
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.59
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.32
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
774937,Belfry Road - Droitwich,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.15
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.02
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.08
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
774937,Belfry Road - Droitwich,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.93
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.67
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.68
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
774937,Belfry Road - Droitwich,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.59
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.05
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.51
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
774937,Belfry Road - Droitwich,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
