Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.65
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.17
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
774937,Belfry Road - Droitwich,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.07
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.89
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.7
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.5
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.81
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
774937,Belfry Road - Droitwich,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.09
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.65
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.24
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
774937,Belfry Road - Droitwich,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.05
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.6
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.1
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.16
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.61
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
774937,Belfry Road - Droitwich,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.09
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.65
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.8
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
774937,Belfry Road - Droitwich,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.96
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.21
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.01
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.96
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
774937,Belfry Road - Droitwich,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.4
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.8
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
774937,Belfry Road - Droitwich,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.49
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,139.0
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.41
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
774937,Belfry Road - Droitwich,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.65
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.6
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.48
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.91
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
774937,Belfry Road - Droitwich,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.66
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.93
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.66
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
774937,Belfry Road - Droitwich,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.94
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.96
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
