Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.7
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.26
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
774937,Belfry Road - Droitwich,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.35
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.28
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.39
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.93
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.49
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
774937,Belfry Road - Droitwich,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.61
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.04
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.49
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.42
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
774937,Belfry Road - Droitwich,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.85
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.72
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
774937,Belfry Road - Droitwich,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.26
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.69
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.25
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
774937,Belfry Road - Droitwich,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.42
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.47
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.7
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
774937,Belfry Road - Droitwich,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.82
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.55
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.37
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
774937,Belfry Road - Droitwich,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.48
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.56
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.5
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
774937,Belfry Road - Droitwich,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.84
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.83
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.03
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
774937,Belfry Road - Droitwich,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.02
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.02
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.38
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.54
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
774937,Belfry Road - Droitwich,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
