Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.3
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.16
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.87
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.83
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.87
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.29
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.29
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.7
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.31
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.45
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.46
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.56
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.08
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.9
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.99
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.59
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
774937,Belfry Road - Droitwich,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.75
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.32
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.91
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.43
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
774937,Belfry Road - Droitwich,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.15
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.47
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.76
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.7
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
774937,Belfry Road - Droitwich,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.16
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.78
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.47
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
774937,Belfry Road - Droitwich,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.66
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.02
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.24
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.41
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
774937,Belfry Road - Droitwich,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.71
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.86
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.82
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.88
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.92
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
774937,Belfry Road - Droitwich,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.57
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.37
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.91
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.71
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.74
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
774937,Belfry Road - Droitwich,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.94
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.38
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.93
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
