Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.31
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.05
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
774937,Belfry Road - Droitwich,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.72
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.92
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.35
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.84
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
774937,Belfry Road - Droitwich,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.95
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.88
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.13
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.08
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
774937,Belfry Road - Droitwich,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.63
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.82
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.3
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.42
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.78
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.12
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
774937,Belfry Road - Droitwich,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.05
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.38
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.38
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.05
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.15
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
774937,Belfry Road - Droitwich,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.39
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.21
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.59
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.67
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
774937,Belfry Road - Droitwich,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.33
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.94
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.24
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.07
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
774937,Belfry Road - Droitwich,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.53
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.31
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.71
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.52
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.18
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
774937,Belfry Road - Droitwich,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.24
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.84
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.68
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
774937,Belfry Road - Droitwich,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.75
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.48
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
774937,Belfry Road - Droitwich,2023-03-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.36
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.35
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.57
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-03-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
