Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-03-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-03-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-03-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-03-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-03-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-03-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-03-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
