Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-03-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.74
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
