Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.02
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.1
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-03-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-03-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-03-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-03-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.68
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-03-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.92
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-03-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.23
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.47
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-03-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
