Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.96
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.79
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.71
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.27
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.88
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
774937,Belfry Road - Droitwich,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.77
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.59
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.96
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.93
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
774937,Belfry Road - Droitwich,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.3
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.41
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.44
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.58
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
774937,Belfry Road - Droitwich,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.04
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.79
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.24
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.92
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.16
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
774937,Belfry Road - Droitwich,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.92
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.67
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.17
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.0
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.68
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.45
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.53
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
774937,Belfry Road - Droitwich,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.55
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.85
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.53
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.58
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.9
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.9
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.7
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.64
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
774937,Belfry Road - Droitwich,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.36
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.94
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.49
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.03
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.7
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.01
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
774937,Belfry Road - Droitwich,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.18
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.04
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.85
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.46
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.9
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.46
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.03
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.04
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
774937,Belfry Road - Droitwich,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.44
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.57
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.94
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.59
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.49
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.22
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.18
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.52
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
774937,Belfry Road - Droitwich,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.72
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.44
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.16
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.43
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.9
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.6
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.66
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.05
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.04
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
774937,Belfry Road - Droitwich,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.82
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.53
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.02
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.11
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.3
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.4
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
